Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.35
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.85
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.06
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.26
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.72
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.72
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.21
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,28.3
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,84.69
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,98.14
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,82.66
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.2
921484,ARBOUR ROAD K 33,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.99
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.89
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.91
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.21
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.65
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.56
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.58
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.49
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.14
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.29
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.38
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.66
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,28.5
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.26
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.41
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.19
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,95.73
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,98.03
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,88.08
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
921484,ARBOUR ROAD K 33,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.71
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.15
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,43.8
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.3
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.15
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.89
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.19
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.3
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.58
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.88
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.4
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,57.1
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.9
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.07
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.4
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.3
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,28.7
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.58
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.76
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.62
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,103.38
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,114.27
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,89.45
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.1
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.5
921484,ARBOUR ROAD K 33,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.2
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.73
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,47.5
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.2
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.97
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.71
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.38
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.43
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.69
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.6
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.8
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.6
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.57
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.74
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.07
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.19
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.72
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.48
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,28.8
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.1
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.37
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,117.96
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,109.27
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,88.55
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,158.6
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.8
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.7
921484,ARBOUR ROAD K 33,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.01
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.89
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,65.8
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.2
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.82
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.4
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.81
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.06
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.45
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.29
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.7
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.6
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.12
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,53.1
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.7
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.33
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.29
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.74
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.1
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.1
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,29.0
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,142.02
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,101.82
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,89.15
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,204.1
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,567.1
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
921484,ARBOUR ROAD K 33,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.87
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.06
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,45.1
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.22
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.95
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.37
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.48
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.4
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.65
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.94
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.45
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.33
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.3
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.97
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.78
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.77
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,29.1
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,126.8
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,106.01
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,100.76
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,507.4
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.5
921484,ARBOUR ROAD K 33,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.6
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.61
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.6
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,57.6
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,124.1
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.84
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.08
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.21
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.01
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.93
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.6
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.2
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.3
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.46
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.2
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.54
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.72
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.24
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.57
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.98
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.9
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,29.3
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,122.72
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,118.41
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,104.16
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.7
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,474.1
921484,ARBOUR ROAD K 33,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.3
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,58.7
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.8
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.48
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.5
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.31
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.81
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.65
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.9
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,152.4
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.86
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.47
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.72
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.52
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.7
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.08
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.22
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.08
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.4
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.3
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.7
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,29.4
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,132.95
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,127.8
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,118.13
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,535.1
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,513.7
921484,ARBOUR ROAD K 33,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,473.8
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.17
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.13
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,65.7
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,141.7
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.56
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.99
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.97
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.43
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.5
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.11
