Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.4
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,129.2
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.55
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.65
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.88
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.44
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,53.4
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.3
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.35
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.44
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.36
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.22
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.2
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.7
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.3
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,29.4
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,135.47
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,131.43
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,112.4
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,170.2
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,543.6
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,527.5
921484,ARBOUR ROAD K 33,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.0
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.99
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.98
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,73.1
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,154.6
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.74
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.62
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.43
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.13
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.34
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.8
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.6
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.8
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.39
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.04
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.93
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.33
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,59.4
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.9
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.6
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.3
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.01
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.77
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.9
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.5
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,29.5
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,145.63
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,131.28
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,104.63
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,196.2
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,587.0
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,527.2
921484,ARBOUR ROAD K 33,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.51
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.71
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,73.0
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,159.8
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.74
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.65
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.03
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.53
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.48
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.61
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.5
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,148.7
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.66
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.02
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.33
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.21
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.31
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,61.6
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.7
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.37
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.59
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.89
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.17
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.7
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.2
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,29.5
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,161.63
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,145.32
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,108.09
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,229.8
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,645.9
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,580.3
921484,ARBOUR ROAD K 33,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.0
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.55
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,72.4
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,162.9
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.68
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.7
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.67
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.93
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.25
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.94
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.1
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,142.2
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.03
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.33
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.38
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.76
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.41
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,74.8
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.3
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,186.0
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.63
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.73
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.59
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.6
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,29.5
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.0
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.41
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.37
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,159.98
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,147.61
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,109.81
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,223.0
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,632.5
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,582.8
921484,ARBOUR ROAD K 33,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.9
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.65
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.6
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,77.0
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,157.9
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.01
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.41
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.27
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.64
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.47
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,53.7
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,137.3
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,166.8
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.4
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.41
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.4
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.24
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,64.6
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.0
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.83
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.25
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.31
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.4
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,29.5
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.49
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.55
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,154.64
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,151.3
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,108.71
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,218.5
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,613.1
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,598.9
921484,ARBOUR ROAD K 33,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.1
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.92
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.59
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,65.3
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,143.4
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.29
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.55
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.31
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.78
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.14
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,56.9
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.7
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,160.8
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.32
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.7
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.85
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.8
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.87
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,56.9
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.8
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.8
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.14
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.74
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.63
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.6
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.1
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.3
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,29.5
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.35
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.48
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,140.86
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,143.23
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,108.76
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,205.5
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,561.5
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,569.3
921484,ARBOUR ROAD K 33,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.37
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.96
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.1
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,84.2
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,191.0
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.65
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.55
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.54
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.04
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.79
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.92
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.1
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,152.0
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.48
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.92
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.02
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.26
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.67
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.2
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,152.5
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.15
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.77
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.08
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.1
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,29.5
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.61
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,151.21
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,145.4
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,112.9
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,201.8
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,602.4
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,578.2
921484,ARBOUR ROAD K 33,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.0
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.86
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,89.2
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,186.8
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.36
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.43
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.96
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.99
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.94
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.9
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,162.3
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.61
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.14
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,55.4
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.83
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.62
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.92
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,61.1
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.7
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.38
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.3
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.12
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.1
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.9
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.9
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,29.5
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,155.4
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,152.73
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,116.9
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,209.3
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,620.4
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,608.9
921484,ARBOUR ROAD K 33,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.6
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.95
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.48
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,58.5
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,137.1
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.21
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.06
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.94
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.18
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.75
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.4
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,166.5
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.5
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
