Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.28
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.23
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.87
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.57
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.6
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.8
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.47
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.48
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,52.6
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.3
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,177.2
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,29.5
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.52
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,147.3
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,142.28
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,126.67
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,177.5
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,587.1
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,567.1
921484,ARBOUR ROAD K 33,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.7
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.08
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.32
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,54.8
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,132.6
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.82
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.26
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.78
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.19
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.66
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,157.7
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.43
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.51
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.11
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.07
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.39
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.4
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.41
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.48
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.79
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.7
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.7
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,29.5
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.05
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.15
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.94
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,129.56
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,141.5
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,121.7
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,186.2
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,516.9
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,561.3
921484,ARBOUR ROAD K 33,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,482.9
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.43
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.92
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,68.3
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,153.5
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.64
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.51
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.59
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.94
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.82
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.03
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,142.5
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.34
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.94
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,53.3
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.92
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.89
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.01
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,68.6
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.4
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.1
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.34
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.65
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.55
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.7
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,149.1
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,29.5
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.65
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,143.72
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,149.62
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,119.68
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,201.6
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,573.6
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,595.5
921484,ARBOUR ROAD K 33,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.6
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.03
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.41
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,74.2
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,163.9
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.9
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.44
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.07
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.46
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.29
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.73
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.2
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.7
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.65
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.29
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.13
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.13
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.5
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.6
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.9
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.33
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.44
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.11
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,49.4
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.2
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,155.4
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,29.5
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,152.64
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,144.92
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,124.61
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,190.6
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,608.8
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,576.8
921484,ARBOUR ROAD K 33,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,495.5
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.65
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.92
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,73.9
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,163.1
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.89
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.1
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.34
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.72
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.71
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.17
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,129.0
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.66
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.9
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.45
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.17
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.71
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,60.7
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.1
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.7
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.06
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.61
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.33
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.3
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.7
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,164.4
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,29.5
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.6
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,151.04
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,143.09
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,111.08
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,201.0
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,602.7
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,570.0
921484,ARBOUR ROAD K 33,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.2
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.67
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.07
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,69.4
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,155.9
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.84
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.16
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.42
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.06
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.66
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.42
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.4
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,133.3
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.77
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.63
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.51
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.07
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,61.6
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.8
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.78
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.98
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.54
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.5
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,172.6
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.7
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,29.5
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.94
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.06
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,149.91
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,151.94
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,110.7
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,214.9
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,599.4
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,606.0
921484,ARBOUR ROAD K 33,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.6
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.39
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.27
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,96.5
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,189.8
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.93
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.38
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.34
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.56
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.75
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.08
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,138.6
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.79
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.37
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.74
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.11
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.96
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,58.6
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.8
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.6
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.95
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.08
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.95
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,180.1
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.7
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,29.4
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.43
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.88
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,156.44
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,160.58
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,109.64
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,231.4
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,624.8
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,639.4
921484,ARBOUR ROAD K 33,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.0
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,53.49
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.57
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,106.5
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,214.1
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.71
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.18
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.35
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.3
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.68
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.72
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,149.3
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.7
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.56
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.96
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.52
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.24
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,52.3
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.2
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.8
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.6
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.79
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.99
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.46
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.9
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,29.4
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.98
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,160.31
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,145.34
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,114.91
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,202.6
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,639.6
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,579.2
921484,ARBOUR ROAD K 33,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.2
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.7
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.78
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,89.5
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,180.2
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.98
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.3
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.11
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.08
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.39
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.9
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,143.4
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.46
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
