Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.84
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.19
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.3
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,54.1
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.6
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.1
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.58
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.12
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.9
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,49.6
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.9
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.0
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,29.3
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.01
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.2
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,155.69
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,141.0
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,109.46
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,203.4
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,620.9
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,561.2
921484,ARBOUR ROAD K 33,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.1
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.41
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,79.5
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,165.2
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.97
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.83
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.38
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.3
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.7
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,166.0
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.4
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.01
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.18
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,54.6
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.2
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.86
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.27
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.09
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,58.5
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.0
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.71
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.73
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.39
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.1
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.2
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.3
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,151.8
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,29.4
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.81
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,142.37
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,154.75
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,118.61
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,195.8
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,567.0
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,616.1
921484,ARBOUR ROAD K 33,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,471.3
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.8
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,65.4
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,144.2
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.34
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.72
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.73
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.35
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.27
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,151.9
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.84
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.07
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.32
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.9
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,55.8
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.0
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.16
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.4
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.98
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,52.8
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.8
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,161.8
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,29.4
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.12
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,128.05
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,151.46
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,112.4
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,199.6
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,509.8
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,601.3
921484,ARBOUR ROAD K 33,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.6
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.06
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.31
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,80.4
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,167.1
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.86
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.68
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.46
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.52
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.25
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.4
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,56.0
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,163.7
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.91
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.67
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.62
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.59
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.01
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,75.6
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,189.1
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.78
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.13
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.83
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,49.8
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.3
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.3
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,29.3
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.27
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,136.9
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,155.95
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,110.36
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,213.5
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,544.3
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,618.1
921484,ARBOUR ROAD K 33,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.2
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.82
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,70.5
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,143.6
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.19
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.79
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.85
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.53
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,48.16
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.9
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,67.2
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,193.5
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.9
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.46
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.45
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.77
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.03
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,69.7
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.7
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,178.0
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.84
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.02
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.46
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.3
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,159.4
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,29.3
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.08
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.57
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.34
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,144.22
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,163.92
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,115.23
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,231.9
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,571.8
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,649.2
921484,ARBOUR ROAD K 33,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.53
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.3
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,50.8
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.6
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.28
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.15
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.66
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.33
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.56
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.5
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,56.4
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,184.7
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,151.9
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.18
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.17
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.57
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.57
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,55.7
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.3
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.0
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.73
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.94
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.65
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,58.8
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,168.3
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,29.3
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.02
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.46
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.72
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,135.82
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,154.56
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,132.58
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,189.7
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,539.4
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,613.2
921484,ARBOUR ROAD K 33,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,525.5
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.14
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.54
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.39
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.9
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.12
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.36
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.7
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.62
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,43.52
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.63
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.3
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,177.0
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,151.9
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.98
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.96
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.58
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.65
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.5
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.12
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.48
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.2
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,163.0
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.8
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.4
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,29.2
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.96
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,131.4
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,149.95
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,122.81
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,189.2
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,523.5
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,596.0
921484,ARBOUR ROAD K 33,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,488.4
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.71
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,48.8
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.17
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.41
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.09
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.48
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,55.9
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,186.6
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.0
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.58
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.52
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.76
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.21
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,54.8
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.71
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.44
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.5
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,158.3
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.0
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,156.4
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,29.1
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.31
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.93
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,125.27
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,154.16
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,116.97
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,205.1
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,499.7
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,613.6
921484,ARBOUR ROAD K 33,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.7
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.3
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.38
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,52.4
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.1
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.34
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.13
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.11
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.34
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.29
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.35
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,175.8
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,150.8
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.18
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.89
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,46.3
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.02
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.88
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.57
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,56.2
