Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.58
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.9
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.41
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,56.3
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.8
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,191.1
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,159.7
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,29.1
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.29
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.33
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,131.16
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,169.63
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,131.02
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,211.1
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,523.6
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,673.9
921484,ARBOUR ROAD K 33,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,521.1
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.94
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.01
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,56.7
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.7
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.11
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.65
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.37
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.33
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,41.96
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.74
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,43.8
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.9
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,169.0
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.4
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.64
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.79
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.35
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.58
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.3
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.7
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.03
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.1
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.53
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.3
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,163.4
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.3
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,29.0
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.37
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.26
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,137.17
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,166.05
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,127.16
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,205.9
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,545.7
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,659.2
921484,ARBOUR ROAD K 33,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.2
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.98
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.48
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,63.0
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.7
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.11
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.24
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.78
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.66
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.22
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.25
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,44.8
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.4
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,165.9
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.1
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.06
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.49
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,53.6
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.37
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.24
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.4
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.68
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.37
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.74
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.4
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,156.6
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,29.0
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.7
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.59
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,130.96
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,161.51
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,125.34
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,197.8
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,520.3
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,638.8
921484,ARBOUR ROAD K 33,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.1
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.4
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.7
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,65.2
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,148.5
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.46
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.23
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.19
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.89
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.32
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.2
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,163.8
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,128.4
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.73
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,47.1
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.36
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.15
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.1
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.1
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.11
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.92
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.94
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,53.7
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.5
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,161.7
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,28.9
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.14
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.76
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.81
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,131.92
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,152.82
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,123.22
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,188.0
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,523.6
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,605.2
921484,ARBOUR ROAD K 33,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,489.2
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.6
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.96
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.86
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,71.6
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,158.5
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.63
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.3
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.26
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.23
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.32
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,153.7
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.4
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.07
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.2
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.6
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.78
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.7
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.61
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.63
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.28
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.9
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.4
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,28.8
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.03
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.76
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.69
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,149.5
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,137.1
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,129.21
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,166.1
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,593.0
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,544.9
921484,ARBOUR ROAD K 33,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,512.6
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.71
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.8
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,67.8
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,166.0
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.87
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.87
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.72
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.64
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.26
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.3
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,154.1
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,146.2
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.77
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.82
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.96
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.39
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.06
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.63
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.09
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.9
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.1
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,28.7
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.63
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,145.08
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,145.32
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,132.74
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,578.8
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,579.1
921484,ARBOUR ROAD K 33,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,528.1
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.62
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,72.5
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,142.4
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.54
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.87
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.04
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.3
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.38
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.46
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.6
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,161.2
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,139.7
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.51
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.72
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.36
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.62
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,54.7
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.7
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.19
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.54
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.81
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.5
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,173.7
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.2
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,28.6
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.49
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,150.27
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,144.73
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,124.6
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,599.7
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,578.0
921484,ARBOUR ROAD K 33,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,497.1
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.13
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,76.4
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,148.2
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.05
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.48
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.47
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.81
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.03
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.15
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,49.2
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.9
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,171.7
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,135.3
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.05
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.88
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.4
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.41
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,51.2
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.38
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,53.74
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.64
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,61.4
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,214.5
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,168.9
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,28.4
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.7
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,146.25
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,151.87
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,121.56
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,188.7
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,583.4
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,605.2
921484,ARBOUR ROAD K 33,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,483.8
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.56
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,79.2
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,145.9
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.41
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.34
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.3
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.65
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.47
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,135.1
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,179.3
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,141.7
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.39
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.05
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.44
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.08
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.1
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.6
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.09
