Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.2
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.58
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.1
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,196.1
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.1
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,28.3
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.4
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,151.39
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,152.38
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,120.88
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,188.7
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,602.9
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,608.9
921484,ARBOUR ROAD K 33,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.3
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.48
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,80.1
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,146.5
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.45
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.85
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.16
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.12
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.06
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.94
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,142.0
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.2
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.11
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.6
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.67
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.3
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.84
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.04
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.46
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,53.3
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.6
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,208.2
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,165.1
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,28.2
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,151.15
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,139.87
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,116.14
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,185.4
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,604.1
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,561.0
921484,ARBOUR ROAD K 33,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.25
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,67.2
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,121.5
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.41
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.84
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.23
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.16
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.82
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.52
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.3
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,147.8
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.6
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.74
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.91
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.01
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.1
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.2
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.73
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,55.96
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.48
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,65.9
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,224.5
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,164.9
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,28.2
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,142.37
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,155.9
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,117.7
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,204.3
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,569.3
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,625.0
921484,ARBOUR ROAD K 33,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.4
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.02
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.09
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.48
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,57.8
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.65
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.18
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.79
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.08
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.96
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.97
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.1
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,170.9
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,137.1
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.57
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.2
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.94
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.4
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.7
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.99
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,49.72
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.3
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,64.3
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.3
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,199.6
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,156.7
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,28.1
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,128.64
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,160.18
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,124.74
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,196.0
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.5
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,642.8
921484,ARBOUR ROAD K 33,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,499.4
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.82
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,72.6
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,156.1
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.85
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.53
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.84
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.09
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.86
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.32
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,161.4
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,141.0
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.81
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.83
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.49
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.6
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.82
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.27
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.51
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,56.1
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,169.0
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,145.1
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,27.9
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,126.14
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,138.96
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,115.74
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,505.0
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,556.1
921484,ARBOUR ROAD K 33,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.9
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.91
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,60.1
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.1
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.55
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.33
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.99
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.1
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.53
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.82
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.5
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.1
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.32
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.15
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.61
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.58
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,51.3
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.3
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.2
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.42
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.72
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.56
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.4
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,154.2
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,27.8
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,123.17
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,133.25
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,115.72
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,162.1
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,495.3
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,535.5
921484,ARBOUR ROAD K 33,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.7
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.62
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.61
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,49.5
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.37
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.37
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.56
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.1
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.35
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.3
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.4
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.53
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.85
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.89
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,53.7
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.3
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.4
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.84
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.17
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.44
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.7
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.0
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,27.8
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,127.06
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,135.81
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,101.7
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,179.4
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,512.6
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,547.8
921484,ARBOUR ROAD K 33,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.8
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.75
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,65.7
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,125.5
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.8
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.39
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.73
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.16
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.68
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.45
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.7
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,144.4
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.2
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.7
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.47
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,61.7
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.1
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.87
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.46
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.75
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.8
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,151.6
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,27.7
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,119.83
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,136.36
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,103.05
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,174.9
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,485.0
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,551.0
921484,ARBOUR ROAD K 33,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.0
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.47
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.66
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,70.7
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,148.5
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.51
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.25
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.32
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.56
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.05
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.26
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,40.3
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.6
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,158.0
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,148.1
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.19
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.02
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.2
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.26
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.1
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.88
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.8
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.1
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,27.6
