Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,121.84
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,127.87
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,106.92
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,493.6
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.7
921484,ARBOUR ROAD K 33,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.8
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.34
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,93.9
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,191.1
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.53
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.37
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.88
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.24
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.22
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.85
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.7
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,137.9
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.4
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.82
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.56
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.49
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,52.6
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.2
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.47
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.23
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.83
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.1
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.5
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,27.5
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,126.6
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,116.99
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,100.07
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,511.8
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,472.0
921484,ARBOUR ROAD K 33,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.19
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.34
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.13
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,80.0
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,161.5
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.43
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.46
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.89
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.03
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.71
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.3
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.4
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.79
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.56
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.4
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,49.9
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.81
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.29
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.4
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.3
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.9
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.3
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,27.4
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,129.7
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,118.54
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,95.09
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,520.7
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,476.6
921484,ARBOUR ROAD K 33,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.54
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.83
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,78.0
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,154.3
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.67
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.34
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.64
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.7
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.41
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.92
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.0
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.1
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.93
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.12
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.67
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.11
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.4
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,144.1
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,27.3
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,116.91
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,123.67
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,97.87
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.8
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,497.3
921484,ARBOUR ROAD K 33,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.35
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.53
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,78.0
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,158.4
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.47
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.92
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.45
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.63
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.52
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.39
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.1
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.06
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.86
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.28
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,48.1
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.4
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.2
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.39
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.33
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.94
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.25
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.9
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,27.2
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,129.77
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,128.8
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,101.04
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,522.0
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,519.5
921484,ARBOUR ROAD K 33,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.8
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.94
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.69
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,77.0
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,159.9
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.13
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.72
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.38
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.56
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.53
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,138.2
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,129.2
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.57
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.64
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.84
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.55
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.03
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.8
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.8
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,27.1
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,119.18
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,132.36
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,102.34
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,478.9
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,531.5
921484,ARBOUR ROAD K 33,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.15
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.67
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.83
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,75.0
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,159.1
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.43
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.31
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.93
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.97
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.63
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.9
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.8
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.37
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.22
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.06
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.9
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.06
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.65
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.03
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,48.5
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,155.3
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,159.8
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,27.1
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,128.01
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,123.17
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,109.23
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,514.3
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,495.1
921484,ARBOUR ROAD K 33,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,438.7
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.79
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,93.7
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,187.9
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.05
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.23
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.25
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.79
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.25
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.4
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.9
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.53
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.64
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.48
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.48
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.79
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.54
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.1
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.4
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,174.6
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,152.2
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,27.1
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,136.16
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,130.85
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,109.65
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,547.5
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,526.1
921484,ARBOUR ROAD K 33,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.1
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.62
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.43
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,60.4
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,128.2
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.07
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.77
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.38
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.69
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.43
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.87
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.26
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.53
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,60.9
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.7
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.67
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.58
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.51
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,192.1
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.1
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,27.0
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
