Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,116.63
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,142.54
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,108.07
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,180.6
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,470.8
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,574.4
921484,ARBOUR ROAD K 33,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.2
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.56
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.7
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,61.8
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.1
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.02
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.02
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.06
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.54
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.84
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.7
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.13
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.9
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.19
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,66.0
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.2
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.69
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.87
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.86
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,57.5
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,196.5
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.1
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,26.9
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,113.13
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,140.7
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,102.0
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,191.4
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,455.0
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,567.0
921484,ARBOUR ROAD K 33,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.3
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.49
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.17
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,64.5
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.3
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.49
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.2
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.08
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.12
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.62
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.1
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.59
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.21
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.48
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,49.2
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.1
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.54
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.19
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.26
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.1
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.8
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.4
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,26.9
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,119.09
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,125.82
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,101.52
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,480.3
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,506.9
921484,ARBOUR ROAD K 33,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.0
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.97
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,74.0
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,145.1
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.79
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.07
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.37
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.93
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.01
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.98
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,144.4
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.06
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.85
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.6
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.79
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.43
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.64
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.2
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,170.7
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.4
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,26.8
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,126.24
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,137.6
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,97.88
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,177.8
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,508.1
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,554.1
921484,ARBOUR ROAD K 33,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.75
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.9
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,62.5
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,124.2
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.62
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.96
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.65
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.01
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.63
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.03
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.3
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,151.7
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.1
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.43
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.25
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.56
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,60.6
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.5
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.2
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.41
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.22
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,63.3
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,191.1
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.9
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,26.8
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,116.44
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,144.3
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,100.4
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,187.9
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,469.6
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,580.7
921484,ARBOUR ROAD K 33,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.9
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.1
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,67.6
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,137.2
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.56
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.02
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.17
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.46
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.66
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,55.6
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,169.2
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.78
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.19
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.94
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.46
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.11
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,69.3
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,202.1
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.4
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,26.6
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,119.68
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,143.82
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,93.98
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,196.9
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,481.6
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,577.9
921484,ARBOUR ROAD K 33,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.7
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,58.1
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.3
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.66
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.08
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.07
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.9
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.68
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.82
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,51.2
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,163.4
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.12
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.25
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,55.8
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.1
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.04
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.97
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.67
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.14
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,45.1
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,172.2
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.1
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,26.5
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,122.43
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,131.2
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,92.58
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,178.1
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,492.1
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,526.9
921484,ARBOUR ROAD K 33,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.05
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,63.6
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.7
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.21
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.91
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.86
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.61
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.43
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.7
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.3
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,144.3
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.65
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.67
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.7
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.11
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.75
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.08
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.8
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.6
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,26.4
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,122.63
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,118.21
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,91.16
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,166.0
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.7
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,476.7
921484,ARBOUR ROAD K 33,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.52
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.25
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.07
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,65.6
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,134.3
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.88
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.87
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.54
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.82
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.71
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.74
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.1
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.25
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.68
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,68.3
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.4
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.07
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.66
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.54
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.6
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.8
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.3
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,26.2
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,135.44
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,125.42
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,102.06
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,545.1
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,505.6
921484,ARBOUR ROAD K 33,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.9
