Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.73
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.03
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.02
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,68.2
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,142.7
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.52
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.01
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.32
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.25
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.19
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.96
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,135.5
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.4
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.08
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.48
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,52.8
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.3
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.7
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.07
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.08
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.99
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,61.7
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.9
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,172.4
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,26.0
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.7
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,130.69
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,124.34
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,104.05
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,529.0
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,502.9
921484,ARBOUR ROAD K 33,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.0
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.98
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.11
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,73.3
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,158.9
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.57
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.62
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.24
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.29
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.85
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.94
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.3
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.67
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,24.72
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.96
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.04
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,62.92
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,66.5
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.93
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,60.1
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,279.3
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,289.1
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,221.3
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.99
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.48
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.6
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,76.8
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.2
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,189.2
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,25.8
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.8
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.57
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,167.84
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,157.28
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,132.32
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,702.2
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,647.7
921484,ARBOUR ROAD K 33,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,558.9
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.34
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,33.7
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.69
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.9
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.95
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.97
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.94
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.56
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.1
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,29.7
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,78.3
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,90.64
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,72.3
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
921484,ARBOUR ROAD K 33,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.43
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.04
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.92
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.3
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.44
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.09
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.07
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.24
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,52.6
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.7
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.7
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,29.9
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,74.85
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,91.64
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,78.34
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
921484,ARBOUR ROAD K 33,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.74
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,26.7
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.03
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.07
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.09
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.01
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.33
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.64
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.06
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.7
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.1
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,30.0
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,77.06
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,95.1
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,80.11
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
921484,ARBOUR ROAD K 33,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.76
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.59
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.32
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.62
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.98
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.8
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.99
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.43
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.38
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,60.2
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,161.1
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.2
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,30.2
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,77.21
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,96.43
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,80.58
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.3
921484,ARBOUR ROAD K 33,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.64
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,32.2
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.4
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.65
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.64
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.25
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,55.8
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.2
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.02
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.91
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,54.6
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.6
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.8
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,30.4
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,81.38
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,99.83
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,80.13
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.4
921484,ARBOUR ROAD K 33,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.6
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,37.6
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.1
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.1
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.27
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.39
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.73
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.38
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.86
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.57
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.51
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,50.9
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.4
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.1
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,30.5
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,86.28
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,95.39
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.8
921484,ARBOUR ROAD K 33,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.36
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.89
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,39.9
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
