Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.9
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.12
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.96
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.79
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.1
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.99
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.77
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.99
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.9
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.9
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,30.7
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,83.73
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,101.32
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,78.84
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.1
921484,ARBOUR ROAD K 33,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.25
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.05
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,47.3
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.6
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.24
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.4
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.17
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.23
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.61
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.78
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.49
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,48.1
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.3
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.3
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,30.9
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,95.17
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,97.85
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,78.63
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.0
921484,ARBOUR ROAD K 33,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.04
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.05
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,45.3
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.19
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.32
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.65
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.88
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.74
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.28
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.07
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,48.7
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.8
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.0
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,31.1
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,92.78
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,97.41
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,84.19
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.9
921484,ARBOUR ROAD K 33,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.85
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,37.4
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.29
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.81
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.17
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.38
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.21
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.9
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.65
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.76
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.76
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.7
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,31.3
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.49
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.18
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,92.74
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,102.47
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,87.89
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.2
921484,ARBOUR ROAD K 33,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.06
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.3
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,42.9
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.9
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.55
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.1
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.69
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.73
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.59
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,52.4
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.3
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.51
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.03
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.53
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,162.6
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,147.4
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,31.4
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.38
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.14
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,103.52
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,109.99
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,90.74
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.7
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.0
921484,ARBOUR ROAD K 33,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.82
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,43.7
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.09
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.66
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.23
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.71
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.25
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.75
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.7
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.34
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.54
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.94
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.1
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.9
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,31.6
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.24
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.31
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.8
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,108.64
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,114.87
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,95.99
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.2
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,454.5
921484,ARBOUR ROAD K 33,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.9
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.05
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.97
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.77
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,60.5
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,131.4
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.11
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.42
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.24
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.3
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.86
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.03
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,60.3
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.91
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.01
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.14
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.97
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.73
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.87
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.5
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,149.1
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,31.7
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.52
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.96
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.02
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,122.0
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,112.01
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,109.97
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.4
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.5
921484,ARBOUR ROAD K 33,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.67
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.17
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,56.8
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,123.8
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.82
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.5
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.33
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.89
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.07
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.35
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.39
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.01
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.16
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.03
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.58
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.5
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.0
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,31.9
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.97
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.23
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.28
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,111.42
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,109.14
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,100.47
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,440.5
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.3
921484,ARBOUR ROAD K 33,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
921484,ARBOUR ROAD K 33,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
921484,ARBOUR ROAD K 33,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
921484,ARBOUR ROAD K 33,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
921484,ARBOUR ROAD K 33,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.38
921484,ARBOUR ROAD K 33,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
921484,ARBOUR ROAD K 33,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
921484,ARBOUR ROAD K 33,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,50.9
921484,ARBOUR ROAD K 33,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.7
921484,ARBOUR ROAD K 33,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
921484,ARBOUR ROAD K 33,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
921484,ARBOUR ROAD K 33,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.59
921484,ARBOUR ROAD K 33,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.55
921484,ARBOUR ROAD K 33,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.12
921484,ARBOUR ROAD K 33,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.51
921484,ARBOUR ROAD K 33,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
921484,ARBOUR ROAD K 33,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.77
