Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.44
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.39
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.23
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.86
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.3
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.0
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.16
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.83
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.97
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,175.5
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,183.4
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,166.8
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,32.4
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,137.76
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,144.23
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,136.62
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,550.8
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,577.6
921484,ARBOUR ROAD K 33,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,544.3
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.09
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.03
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.29
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,64.5
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,167.9
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.01
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.2
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.49
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.26
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.27
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.06
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.8
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.84
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.68
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.04
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,51.8
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.34
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.34
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.91
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.8
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.39
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,49.51
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.25
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,172.5
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,197.1
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.4
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,32.3
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.57
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,152.69
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,139.67
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,132.73
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,182.1
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,608.5
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,558.2
921484,ARBOUR ROAD K 33,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,527.3
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,60.6
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,148.4
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.62
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.06
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.64
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.26
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.23
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.07
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,54.3
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.3
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.18
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.88
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,54.8
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.9
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,169.5
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.3
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.99
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,56.62
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,50.66
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,60.8
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,167.5
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,226.4
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,201.8
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,32.3
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,146.1
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,164.82
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,145.05
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,201.6
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,584.0
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,660.0
921484,ARBOUR ROAD K 33,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,578.6
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.73
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.3
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,49.3
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,128.0
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.21
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.56
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.42
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.68
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.7
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,45.1
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,124.6
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.02
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.11
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.8
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.45
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.78
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.71
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,56.9
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.3
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.5
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.74
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.85
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.94
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,178.1
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,200.4
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,175.0
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,32.2
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,145.64
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,161.95
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,135.77
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,203.0
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,582.7
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,649.3
921484,ARBOUR ROAD K 33,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,542.4
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.12
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,61.1
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,150.7
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.69
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.21
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.37
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.22
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,126.2
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.1
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.65
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,53.7
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.6
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.14
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.59
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.03
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,66.8
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.6
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.2
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.66
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,50.93
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.22
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,186.5
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,203.9
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,172.5
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,32.1
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,160.99
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,167.39
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,133.29
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,217.6
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,644.1
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,670.5
921484,ARBOUR ROAD K 33,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,532.6
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.59
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,59.1
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.8
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.36
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.16
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.32
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.81
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.2
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.61
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.2
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.74
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.92
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.93
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.81
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.18
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.59
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,73.7
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.4
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,179.1
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.39
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.06
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,56.18
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.93
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,63.0
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,164.1
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,225.6
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,167.0
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,31.9
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,156.0
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,168.14
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,120.42
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,236.4
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,625.3
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,674.1
921484,ARBOUR ROAD K 33,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,481.4
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.7
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,69.0
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,152.7
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.38
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.72
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.52
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.08
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.2
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.17
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.83
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,50.9
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.4
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.43
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.05
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.34
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,60.1
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.5
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.51
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.04
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,64.15
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.51
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,71.5
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.5
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,256.5
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,198.0
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,31.8
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,164.25
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,170.98
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,131.98
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,223.0
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,659.5
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,685.3
921484,ARBOUR ROAD K 33,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,528.5
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.19
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.4
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.56
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,66.0
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,146.8
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.89
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.3
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.02
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.59
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.48
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.3
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.47
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.31
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,59.5
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.8
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.64
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.99
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.02
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.2
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.7
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,167.3
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.04
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,62.1
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.88
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,73.6
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,159.7
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,247.9
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,185.9
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,31.7
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,160.25
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,184.72
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,142.41
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,226.8
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,640.6
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,737.9
921484,ARBOUR ROAD K 33,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,565.8
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.46
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.72
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,78.3
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,165.6
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.24
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.81
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.32
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.97
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.46
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.9
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,126.9
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.37
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.15
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,52.6
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.5
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
