Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.05
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.79
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.73
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.8
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,151.5
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.4
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.23
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,58.5
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.02
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,65.2
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,169.2
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,233.7
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,173.9
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,31.6
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.31
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,168.26
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,176.85
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,131.43
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,234.8
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,670.4
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,705.6
921484,ARBOUR ROAD K 33,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,521.1
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.67
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.84
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.56
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,65.8
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,141.9
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.04
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.25
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.5
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.69
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.59
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.3
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,135.1
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.55
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.61
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,42.7
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.69
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.09
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.61
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,59.5
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.4
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.61
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,58.63
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.28
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,196.1
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,232.3
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,182.2
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,31.4
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.77
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.69
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,166.7
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,170.58
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,131.91
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,218.2
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,660.2
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,677.5
921484,ARBOUR ROAD K 33,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,520.9
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.79
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.97
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,62.7
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,139.3
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.4
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.84
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.72
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.78
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.88
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.21
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.4
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.3
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.98
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.16
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.24
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,47.1
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.7
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.51
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.16
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.15
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,60.2
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.1
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.3
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.75
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,51.43
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.07
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,48.2
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,184.5
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,204.4
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,189.1
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,31.3
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.46
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.45
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,162.81
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,156.59
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,131.65
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,204.1
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,645.2
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,622.2
921484,ARBOUR ROAD K 33,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,520.6
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.94
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.01
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,75.8
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,152.4
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.19
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.96
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.66
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.4
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.2
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.8
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,49.4
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.3
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.4
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.08
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.18
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.11
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.99
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,61.7
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.1
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.34
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,55.01
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.3
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,52.5
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,167.6
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,218.2
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,190.1
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,31.2
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.47
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,163.81
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,158.41
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,123.15
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,216.1
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,650.7
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,631.5
921484,ARBOUR ROAD K 33,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,486.6
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.2
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.14
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.98
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,62.8
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,136.6
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.81
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.88
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.2
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.13
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.51
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.24
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.2
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.4
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,131.1
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.2
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,50.4
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.67
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.9
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.14
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,73.7
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.6
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.4
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.9
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,49.06
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.21
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,57.6
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,162.2
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,194.7
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,205.5
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,31.1
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.62
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.57
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,164.41
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,159.65
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,124.12
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,217.8
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,651.8
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,635.0
921484,ARBOUR ROAD K 33,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,490.8
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.62
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.66
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.32
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,77.8
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,170.5
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.33
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.68
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.5
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.51
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.29
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,149.0
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,131.7
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.82
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.1
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.62
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.29
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,71.7
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.2
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.06
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.46
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.07
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,68.3
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,176.1
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,31.1
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.49
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,171.67
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,139.68
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,121.88
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,221.1
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,680.8
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,557.0
921484,ARBOUR ROAD K 33,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,483.0
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.92
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.67
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,74.0
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,168.0
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.81
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.75
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.41
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.84
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.9
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.29
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,42.4
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.3
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,147.7
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.0
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.63
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.81
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.6
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.18
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.18
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.74
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,74.7
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,176.3
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.37
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.42
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.52
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,52.8
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.3
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.1
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,31.0
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.11
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,154.93
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,152.98
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,120.08
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,219.6
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,618.8
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,610.0
921484,ARBOUR ROAD K 33,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,477.3
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.38
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.93
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.2
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,76.6
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,168.1
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.26
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.2
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.61
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.23
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.58
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.1
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,137.2
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,144.6
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.56
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,57.2
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.9
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.64
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.56
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.36
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,60.8
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.1
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.5
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.39
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.38
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.28
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,53.0
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,153.2
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,159.3
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,30.9
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.78
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,161.14
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,153.11
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,127.55
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,211.4
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,641.9
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,611.0
921484,ARBOUR ROAD K 33,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,507.0
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.53
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.39
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,68.7
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,150.4
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.27
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.54
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.23
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.36
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.38
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,47.5
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.4
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.3
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.39
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.85
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.92
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.47
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,68.1
