Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.3
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.5
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.05
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.6
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.54
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.7
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.8
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.5
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,30.9
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,165.35
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,143.67
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,129.37
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,201.0
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,656.4
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,573.0
921484,ARBOUR ROAD K 33,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,514.8
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.55
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.59
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,60.4
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,137.9
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.37
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.55
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.81
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.54
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.19
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.84
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,55.6
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.2
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.8
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,165.8
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.97
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.91
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.04
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.2
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.1
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.79
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.4
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.92
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,54.2
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.7
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.1
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,162.0
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,30.8
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.44
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.0
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,139.04
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,146.08
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,135.26
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,186.8
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,554.7
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,583.5
921484,ARBOUR ROAD K 33,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,537.4
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.6
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.88
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.75
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.68
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,46.6
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,120.1
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.52
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.93
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.37
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,47.14
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.68
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,58.4
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,192.4
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,141.6
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.35
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.42
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.72
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,55.5
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.8
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.81
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.97
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.07
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.9
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.1
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,163.1
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,30.7
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.55
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,137.7
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,158.57
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,130.32
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,199.7
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,549.1
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,635.2
921484,ARBOUR ROAD K 33,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.4
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.13
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.39
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,55.7
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.9
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.7
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.9
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.53
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.32
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.53
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,48.45
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.97
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,64.1
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,200.6
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,136.5
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.33
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.09
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.16
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,73.1
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.6
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,182.1
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.54
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.09
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.79
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.1
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.8
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,30.6
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,133.01
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,168.72
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,124.66
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,225.0
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,533.4
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,678.0
921484,ARBOUR ROAD K 33,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,498.9
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.74
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.04
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,56.2
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.6
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.3
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.33
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.88
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.35
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.88
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,49.16
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.28
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,54.8
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.9
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,200.8
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.0
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.01
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.31
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,45.9
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.78
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.66
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.6
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,67.8
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.2
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.14
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.25
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.15
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.3
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,30.5
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,149.53
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,156.12
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,125.65
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,193.5
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,599.4
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,627.3
921484,ARBOUR ROAD K 33,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,504.2
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.21
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.1
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,52.2
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.7
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.4
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.94
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.76
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.97
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.51
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.69
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.4
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,186.5
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,150.4
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.08
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.81
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.13
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,45.3
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.61
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.1
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.43
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,55.6
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.7
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.85
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.88
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,53.9
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.3
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.6
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,30.4
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,141.72
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,146.77
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,135.93
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,171.4
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,568.3
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,589.3
921484,ARBOUR ROAD K 33,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,543.4
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.64
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.8
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,73.8
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,163.7
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.29
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.24
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.25
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.43
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.3
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.68
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.2
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,181.9
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.3
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.08
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.96
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.14
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.79
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.76
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.2
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,53.3
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.4
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.2
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.89
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.6
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,53.6
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.9
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,30.3
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,145.13
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,144.72
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,124.75
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,185.1
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,581.9
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,581.7
921484,ARBOUR ROAD K 33,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,498.9
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.86
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.95
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.62
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,71.5
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,152.5
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.39
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.21
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.74
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.67
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.24
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.11
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,143.7
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.5
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.98
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.04
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.46
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.67
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.2
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.8
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.1
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.32
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.14
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.88
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,55.2
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.8
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,30.2
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,141.19
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,132.83
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,127.43
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,175.8
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,564.8
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,533.3
921484,ARBOUR ROAD K 33,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,508.4
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.8
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.37
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,59.0
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.0
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.38
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.01
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.45
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.76
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.53
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.14
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.7
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,153.2
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.6
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.35
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.98
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.06
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.84
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.97
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.2
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.8
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.89
