Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.4
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.76
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,63.4
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.8
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,174.1
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,30.0
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,140.84
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,138.11
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,127.83
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,562.2
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,554.3
921484,ARBOUR ROAD K 33,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,510.2
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.16
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.98
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,53.5
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,140.9
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.41
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.62
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.96
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.06
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.8
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.88
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.8
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,164.3
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,138.7
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.67
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.84
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.94
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,50.9
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.03
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.16
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.32
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,58.5
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.7
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,172.1
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,29.9
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,137.45
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,138.49
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,129.48
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,163.6
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,550.6
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,557.1
921484,ARBOUR ROAD K 33,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,518.6
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.32
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.92
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,53.8
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.6
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.58
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.38
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.52
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.31
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.9
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.84
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,154.3
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,127.6
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.12
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.84
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.99
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,59.4
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.9
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,180.6
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.9
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.66
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.52
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.87
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,62.2
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,174.7
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,29.7
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,132.84
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,147.53
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,129.53
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,177.3
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,531.5
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,592.2
921484,ARBOUR ROAD K 33,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,518.5
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.82
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.59
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.37
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,69.7
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,148.5
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.69
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.87
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.16
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.17
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.17
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.97
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.9
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.07
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.19
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.62
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.71
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.21
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,45.3
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.1
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.9
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.31
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.96
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.94
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,55.5
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,156.6
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.8
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,29.5
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,144.98
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,136.62
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,125.21
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,167.2
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,582.6
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,550.8
921484,ARBOUR ROAD K 33,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,504.6
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.74
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.26
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,76.8
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,163.0
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.39
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.18
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.64
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.23
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.65
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.43
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.0
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.7
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.85
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,45.3
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.31
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.68
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.72
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,50.8
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.3
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.0
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.32
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.5
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.11
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,55.6
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.4
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.2
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.2
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,29.3
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.89
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,151.98
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,134.48
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,115.91
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,183.4
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,612.4
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,543.9
921484,ARBOUR ROAD K 33,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,466.6
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.26
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.07
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,81.9
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,179.2
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.88
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.1
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.77
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.57
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.65
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.02
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.9
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,135.5
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.52
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.25
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.83
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.78
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.83
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.9
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.33
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.74
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.42
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,52.3
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.5
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,29.2
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,149.51
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,128.49
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,112.86
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,605.1
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,520.1
921484,ARBOUR ROAD K 33,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.6
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.08
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.78
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,62.7
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,146.4
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.09
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.53
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.18
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.04
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.78
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.83
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.4
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,137.3
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.6
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.59
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.07
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.72
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.91
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.37
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,95.5
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,220.3
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.25
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.68
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.13
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.4
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,29.0
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,132.68
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,141.65
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,112.6
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,536.2
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,573.6
921484,ARBOUR ROAD K 33,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.1
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.18
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.3
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,65.9
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,141.6
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.18
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.36
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.18
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.51
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.04
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.8
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,156.1
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.52
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.22
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.58
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,62.6
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.2
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.38
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.96
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,59.4
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.2
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,28.9
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,125.32
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,128.39
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,101.95
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,505.2
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,518.1
921484,ARBOUR ROAD K 33,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.37
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.48
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.59
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,92.1
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,203.3
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.43
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.28
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.45
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.37
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.62
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.49
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,143.2
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.1
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.51
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.6
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.7
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.43
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.39
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,59.2
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.4
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,28.7
