Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,130.46
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,118.04
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,104.54
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,524.7
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.4
921484,ARBOUR ROAD K 33,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.1
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.74
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,84.2
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,192.7
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.57
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.27
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.55
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.68
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.92
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.73
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.3
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.5
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.1
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.05
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.43
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.77
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.17
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.16
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.88
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,53.4
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,28.6
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,140.33
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,131.16
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,116.02
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,564.0
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,528.4
921484,ARBOUR ROAD K 33,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.1
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.15
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.25
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.91
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,69.6
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.8
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.34
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.67
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.46
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.58
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.63
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.87
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.9
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,159.6
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.6
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.91
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.9
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,47.3
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.38
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.21
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.6
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.13
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,56.5
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.6
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,28.4
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.03
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,120.6
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,139.95
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,106.84
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,172.8
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,486.9
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,563.4
921484,ARBOUR ROAD K 33,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.6
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.99
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.55
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,57.9
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,135.7
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.53
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.14
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.62
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.7
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.28
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.26
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,47.8
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,152.4
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.01
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.98
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.21
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,60.5
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.6
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,28.3
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,108.28
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,117.34
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,104.05
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,157.7
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.2
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,476.8
921484,ARBOUR ROAD K 33,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.91
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.53
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,56.4
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,144.9
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.32
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.34
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.52
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.32
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.51
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.22
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,144.2
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.4
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.63
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.28
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.69
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.7
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.82
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.6
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,28.2
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.98
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,104.64
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,113.62
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,103.27
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.0
921484,ARBOUR ROAD K 33,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.1
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.54
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.47
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,47.9
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,135.3
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.19
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.34
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.64
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.47
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.25
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.58
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.9
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,154.8
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.1
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.15
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.6
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.36
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.4
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.62
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.39
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,58.9
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,28.1
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,109.6
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,124.18
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,104.45
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,500.6
921484,ARBOUR ROAD K 33,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.1
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.71
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.09
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.89
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,71.9
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,155.1
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.39
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.59
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.48
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.17
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.87
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.34
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,133.2
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.3
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.53
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.22
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.92
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,69.8
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,178.2
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.21
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.14
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.27
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,48.8
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,27.9
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.61
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,123.84
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,117.64
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,97.88
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,154.4
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,500.5
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.3
921484,ARBOUR ROAD K 33,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.18
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.43
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,78.9
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,156.1
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.89
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.91
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.07
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.43
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.9
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.4
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,125.5
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.36
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.86
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.58
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.7
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.06
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.18
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.8
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,27.7
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,122.11
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,108.86
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,94.64
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,493.9
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
921484,ARBOUR ROAD K 33,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.01
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.44
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,79.9
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,160.0
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.86
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.66
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.62
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.04
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.25
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.06
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.2
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.8
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.52
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.87
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.99
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,62.3
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.0
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.5
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.56
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.97
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,27.6
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.11
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
