Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,134.14
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,108.84
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,96.2
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,163.5
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,542.9
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
921484,ARBOUR ROAD K 33,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.76
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.76
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.17
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,71.2
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,152.4
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.22
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.15
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.22
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.91
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.96
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.9
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.4
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.0
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.61
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.09
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.12
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.3
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,27.5
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,114.24
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,93.99
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,91.62
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,462.7
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.9
921484,ARBOUR ROAD K 33,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.2
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.39
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,59.2
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,127.9
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.11
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.59
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.99
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.18
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.04
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.37
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.7
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.69
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.54
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.12
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.2
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.32
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.9
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,27.4
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,106.3
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,92.92
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,88.42
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.3
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
921484,ARBOUR ROAD K 33,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.09
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.24
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,50.8
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,112.6
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.7
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.1
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.08
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.56
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.4
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.47
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.7
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.3
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.84
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.18
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.34
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.86
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.7
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.8
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,27.2
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,95.99
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,100.8
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,93.28
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.6
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
921484,ARBOUR ROAD K 33,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.2
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.02
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.21
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,92.8
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,185.9
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.85
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.91
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.1
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.43
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.73
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.75
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.6
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.2
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.48
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.81
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,47.9
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.14
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.17
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.5
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,49.5
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.1
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,27.1
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.53
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,122.89
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,105.6
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,100.04
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,496.2
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.8
921484,ARBOUR ROAD K 33,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.62
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.91
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,76.5
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,158.0
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.38
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.33
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.29
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.66
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.4
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.1
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.7
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.8
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.27
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.76
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.94
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,56.3
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.2
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.51
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.64
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.13
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,47.4
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,27.0
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.83
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,117.62
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,108.75
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,100.7
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,474.9
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,439.8
921484,ARBOUR ROAD K 33,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.8
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,68.1
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,140.6
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.65
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.2
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.91
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.08
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.9
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.74
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.9
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.3
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.17
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.09
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.94
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,59.4
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.3
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.85
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.36
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.38
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,50.7
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.7
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,26.8
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,125.38
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,101.02
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,95.02
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,504.5
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.0
921484,ARBOUR ROAD K 33,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.57
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,69.5
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,135.1
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.64
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.69
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.56
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.09
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.7
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.75
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,132.4
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.1
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.34
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.73
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.3
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.61
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.44
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.55
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.4
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,26.6
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,120.26
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,108.62
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,94.99
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,483.4
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.8
921484,ARBOUR ROAD K 33,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.54
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.19
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,80.3
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,150.2
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.23
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.12
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.57
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.58
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.81
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.43
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.3
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.4
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.19
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.9
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.32
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,64.2
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.3
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.7
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.84
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.19
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.95
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,26.4
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,135.21
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,111.01
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,85.85
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,202.0
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,544.4
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,449.2
921484,ARBOUR ROAD K 33,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
