Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.57
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,89.3
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,170.9
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.67
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.42
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.31
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.08
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.73
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.69
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,138.3
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.54
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.61
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.12
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,60.3
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.7
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.89
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.92
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.54
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.9
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,26.3
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,135.83
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,116.67
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,87.83
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,202.1
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,547.0
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,471.2
921484,ARBOUR ROAD K 33,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.1
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.8
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,73.4
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,149.5
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.94
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.61
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.91
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.93
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.79
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,41.3
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.3
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.1
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.96
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.8
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.51
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.35
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.15
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.3
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,26.1
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,120.93
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,110.59
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,82.53
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,175.3
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,485.8
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.3
921484,ARBOUR ROAD K 33,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.5
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.62
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,46.2
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.8
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.73
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.53
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.98
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.53
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.77
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.11
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.8
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,133.3
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.55
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.34
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.07
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.2
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.2
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.67
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.94
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.15
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.2
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.7
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,26.0
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,114.39
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,90.37
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,471.0
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.0
921484,ARBOUR ROAD K 33,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.84
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.15
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,64.0
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.3
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.58
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.93
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.37
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.24
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.64
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.07
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.3
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.7
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.94
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.33
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.41
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,53.5
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.6
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.43
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.19
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.81
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.1
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.8
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,25.8
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,124.29
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,113.62
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,89.5
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,501.8
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,460.7
921484,ARBOUR ROAD K 33,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.99
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.54
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,59.7
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.3
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.76
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.25
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.52
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.64
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.97
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.19
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.7
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.94
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.4
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.21
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.88
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.19
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,54.1
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.2
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,25.7
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,114.72
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,97.43
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,93.77
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,155.9
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.2
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.9
921484,ARBOUR ROAD K 33,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.38
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.49
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,64.3
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,143.3
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.01
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.01
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.45
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.04
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.71
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.91
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.8
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.11
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.94
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.03
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.62
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.19
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,60.5
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.3
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,25.6
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,108.5
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,90.91
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,94.83
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.6
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
921484,ARBOUR ROAD K 33,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.33
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,77.0
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,151.0
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.35
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.52
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.92
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.12
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.97
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.13
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.1
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.6
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.36
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.06
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.69
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.72
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.02
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.65
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,62.6
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.1
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,25.4
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.11
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,114.33
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,90.54
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,89.69
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,160.5
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.6
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
921484,ARBOUR ROAD K 33,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.82
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.28
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.59
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,73.7
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,151.7
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.55
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.67
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.03
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.66
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.13
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.66
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,134.3
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.82
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.99
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.82
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.06
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.43
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,70.6
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.6
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,25.3
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.18
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,118.19
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,94.07
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,90.07
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,477.7
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
921484,ARBOUR ROAD K 33,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.19
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,63.1
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,127.1
