Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.52
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.19
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.25
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.65
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.46
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.36
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.3
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,133.5
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.3
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.37
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.08
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,55.8
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.17
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.04
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,25.1
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.61
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,119.13
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,98.59
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,82.73
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,172.3
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.1
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.6
921484,ARBOUR ROAD K 33,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.18
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.56
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.69
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,73.3
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,148.8
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.06
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.62
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.08
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.53
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.87
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.92
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,38.1
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.7
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.3
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.72
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.39
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,64.5
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.2
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.1
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.98
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.01
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,69.3
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,165.5
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,25.0
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.58
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,131.09
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,111.15
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,98.86
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,166.6
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,530.1
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.3
921484,ARBOUR ROAD K 33,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.8
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.94
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,68.7
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,145.8
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.07
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.13
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.86
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.31
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.51
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.42
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.7
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.9
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.96
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.24
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.51
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,65.9
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.1
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.01
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.1
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.3
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,62.8
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,165.4
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,24.9
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,133.61
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,115.91
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,102.18
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,158.4
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,539.6
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,469.4
921484,ARBOUR ROAD K 33,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.46
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.86
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.8
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,67.0
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,153.9
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.13
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.83
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.26
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.71
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.05
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.18
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.6
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.3
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.02
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.73
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.77
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.75
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,71.8
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,168.1
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,24.7
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,126.61
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,105.65
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,94.57
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,512.4
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.6
921484,ARBOUR ROAD K 33,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.9
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.83
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,66.9
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,137.1
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.32
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.95
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.43
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.49
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.85
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.53
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.8
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.26
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.98
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.38
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.89
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,24.5
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,117.35
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,101.6
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,88.92
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,474.1
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.5
921484,ARBOUR ROAD K 33,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.05
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,62.5
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,142.0
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.8
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.77
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.44
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.76
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.9
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.47
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.12
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.7
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.38
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.81
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.41
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.1
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,24.4
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,114.36
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,116.74
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,89.26
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.4
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,473.2
921484,ARBOUR ROAD K 33,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.77
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.54
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,59.2
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,156.4
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.87
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.87
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.44
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.8
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.34
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.8
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.25
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.48
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.04
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.26
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.7
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.82
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.58
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.24
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.4
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,24.3
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,111.81
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,114.62
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,105.86
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,451.2
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,463.9
921484,ARBOUR ROAD K 33,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.8
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.32
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.69
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.24
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,80.9
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,176.5
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.69
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.19
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.56
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.9
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.62
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.98
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.9
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.95
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.89
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.47
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.1
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,24.2
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,116.41
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,95.08
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.1
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.4
921484,ARBOUR ROAD K 33,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.34
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.99
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,65.3
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,150.5
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.45
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.66
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.72
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.48
