Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.52
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.56
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,59.4
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.8
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.72
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.71
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.3
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,24.0
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,113.81
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,115.76
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,99.76
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.7
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.3
921484,ARBOUR ROAD K 33,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.33
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.77
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.46
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,94.5
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,191.3
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.15
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.81
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.07
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.25
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.95
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.34
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.8
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.72
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.64
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,88.4
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,215.9
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.02
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.33
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.37
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.7
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,23.8
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,131.26
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,131.84
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,96.01
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,165.8
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,530.6
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,529.9
921484,ARBOUR ROAD K 33,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.8
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.08
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.17
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,85.0
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,181.8
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.34
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.54
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.92
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.28
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.08
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.29
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.09
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.32
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.23
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,70.7
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.7
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.87
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.37
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.77
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.4
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.9
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,23.7
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,122.63
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,135.79
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,87.41
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,188.4
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,494.3
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,545.6
921484,ARBOUR ROAD K 33,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.48
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.53
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,96.9
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,204.7
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.62
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.12
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.56
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.8
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.52
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.6
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.17
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.72
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.28
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,54.7
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.3
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.64
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.01
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.57
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.6
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,23.6
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.05
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,121.68
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,110.35
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,98.81
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,491.9
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.9
921484,ARBOUR ROAD K 33,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.89
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.9
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,88.4
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,182.2
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.33
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.71
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.78
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.05
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.09
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.05
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.65
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.06
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.98
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.2
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.87
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.41
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.29
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.4
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,23.5
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,126.52
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,104.16
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,105.51
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,509.3
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.6
921484,ARBOUR ROAD K 33,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.7
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.84
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.14
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,94.5
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,195.4
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.1
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.88
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.6
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.13
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.31
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.8
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.28
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.91
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.3
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,23.3
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,122.39
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,96.0
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,92.22
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,491.0
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.4
921484,ARBOUR ROAD K 33,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.94
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.98
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.74
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.42
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,71.1
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,165.2
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.73
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.53
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.94
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.15
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.67
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.99
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.1
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.93
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.47
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.08
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,23.2
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.05
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.72
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,114.76
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,103.83
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,95.49
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.5
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.5
921484,ARBOUR ROAD K 33,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.15
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.4
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.59
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,51.9
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,141.5
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.26
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.56
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.19
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.36
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.06
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.37
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.96
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.2
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.19
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.52
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.06
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.6
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.9
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,23.1
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.83
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,103.55
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,114.84
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,93.42
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,417.3
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,457.0
921484,ARBOUR ROAD K 33,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.75
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,39.8
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.8
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.38
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.05
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.31
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.79
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.86
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
