Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.4
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,63.0
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.64
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.44
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.92
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.4
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.46
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.69
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.1
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.2
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,23.1
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.51
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,105.72
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,107.72
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,110.07
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,420.6
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.5
921484,ARBOUR ROAD K 33,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.1
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.67
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.54
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.21
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.61
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.58
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.26
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,55.8
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.1
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.26
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.26
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.41
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.41
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.02
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,23.0
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.51
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.77
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,99.51
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,106.53
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,107.08
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.0
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.4
921484,ARBOUR ROAD K 33,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.4
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.54
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.22
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.8
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.25
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.64
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.38
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,37.9
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.43
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.11
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.13
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.5
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.38
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.67
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,57.8
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.7
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,22.9
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.98
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.29
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.29
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,88.55
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,103.13
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,100.98
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.5
921484,ARBOUR ROAD K 33,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.67
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.83
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,30.6
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.98
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.93
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.56
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.69
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.17
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.05
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.97
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.34
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,79.6
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.1
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,167.7
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,22.8
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.94
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.9
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.67
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,111.79
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,112.51
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,180.7
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.8
921484,ARBOUR ROAD K 33,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.2
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.23
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.26
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,46.2
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,118.3
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.35
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.37
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.92
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.8
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.15
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.58
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,72.3
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.9
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.9
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.42
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,47.44
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.03
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,76.2
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,189.8
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.1
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,22.6
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.27
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.15
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,120.12
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,123.15
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,99.32
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,158.8
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,482.2
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,490.5
921484,ARBOUR ROAD K 33,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.15
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.53
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.43
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,75.4
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,175.3
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.4
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.88
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.32
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.18
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.29
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.77
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,74.3
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.6
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.04
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.29
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,58.0
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.8
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,22.5
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.93
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,125.39
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,114.55
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,98.76
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,505.2
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,459.2
921484,ARBOUR ROAD K 33,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.83
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.3
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,52.2
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,143.2
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.62
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.05
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.13
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.5
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.39
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.16
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,70.3
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.1
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,171.9
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.52
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.96
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.43
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,53.7
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.6
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,22.4
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,107.49
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,117.98
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,105.38
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.8
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,477.8
921484,ARBOUR ROAD K 33,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.6
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.09
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.42
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.92
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,118.4
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.39
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.74
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.41
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.98
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.92
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.5
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.68
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.97
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,52.4
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.3
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.22
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.94
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.86
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.2
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.0
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,22.3
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,108.05
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,120.94
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,98.33
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,437.9
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.3
921484,ARBOUR ROAD K 33,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.8
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,46.5
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.6
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.38
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.22
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.08
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,57.1
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,128.4
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.1
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
