Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.59
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.47
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.93
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,56.2
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,169.4
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.6
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.8
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.81
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.62
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,48.8
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.7
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.8
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,22.2
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,104.97
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,135.62
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,105.32
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,183.3
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,550.5
921484,ARBOUR ROAD K 33,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.72
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.25
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,65.5
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,149.2
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.26
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.35
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.68
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,50.6
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.7
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.67
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.82
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,51.1
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.18
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.02
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.57
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,53.8
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.9
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.2
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.86
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.68
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,79.0
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,181.5
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.9
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,22.1
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,106.43
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,138.82
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,117.51
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,185.3
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,430.8
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,562.7
921484,ARBOUR ROAD K 33,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.2
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.97
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,62.8
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,138.7
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.04
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.43
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.99
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.12
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.1
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.79
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.84
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.01
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.61
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,45.4
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.3
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,154.9
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.3
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.34
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.15
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,55.0
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,22.0
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,113.52
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,128.19
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,104.6
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.0
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,516.6
921484,ARBOUR ROAD K 33,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.5
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.17
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,70.2
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,151.5
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.91
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.15
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.73
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.45
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.33
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.03
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,64.3
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.3
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.8
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.6
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.88
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,66.3
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.6
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.2
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.46
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.62
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.42
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.9
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,21.9
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,139.26
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,123.55
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,102.07
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,173.1
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,562.9
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.7
921484,ARBOUR ROAD K 33,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.0
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.82
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,43.9
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.18
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.59
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.24
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.41
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.04
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.57
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.35
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.45
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,58.0
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.3
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.97
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.82
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,56.6
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.4
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,21.9
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,90.76
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,117.01
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,103.99
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,160.6
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,469.0
921484,ARBOUR ROAD K 33,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.84
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,34.4
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.5
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.81
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.66
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.39
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.92
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,48.5
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.8
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.91
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,64.5
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.39
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.53
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,72.4
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.5
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.4
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,21.8
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,73.2
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,113.28
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,105.72
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,188.1
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,452.5
921484,ARBOUR ROAD K 33,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.1
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.71
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.65
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,41.1
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.14
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.98
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.79
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.24
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.81
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.09
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.99
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.62
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,59.8
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,21.8
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,86.86
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,94.5
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,87.46
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
921484,ARBOUR ROAD K 33,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.77
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.27
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,37.4
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.55
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.54
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.59
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.38
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.2
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.31
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.78
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.67
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,64.5
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.48
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.35
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,59.1
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,21.9
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,77.35
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,108.82
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,79.26
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,444.0
921484,ARBOUR ROAD K 33,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.57
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,55.8
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,118.1
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.17
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.74
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.75
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.48
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.12
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
