Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.92
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,60.4
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,21.9
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,84.15
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,89.49
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,79.72
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
921484,ARBOUR ROAD K 33,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.41
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,70.4
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.7
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.95
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.73
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.74
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.5
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.8
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.81
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.1
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,22.0
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,99.13
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,82.94
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,73.24
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.3
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
921484,ARBOUR ROAD K 33,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.44
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.45
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,50.5
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.3
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.97
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.61
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.99
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.37
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.19
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,57.5
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,22.1
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,72.85
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,81.22
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,73.01
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
921484,ARBOUR ROAD K 33,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.89
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,40.1
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.28
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.13
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.42
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.34
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.75
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,54.6
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,22.2
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,63.13
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,82.15
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,71.22
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
921484,ARBOUR ROAD K 33,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.41
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,35.1
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.21
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.56
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.3
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.29
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.29
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.82
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.28
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,62.3
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,22.3
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,63.48
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,82.87
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,74.23
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
921484,ARBOUR ROAD K 33,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.97
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,39.2
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.08
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.49
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.25
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.63
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.29
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,63.1
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.4
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,22.4
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,69.37
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,83.4
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,74.1
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
921484,ARBOUR ROAD K 33,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.53
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.15
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.1
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,34.4
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.1
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.37
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.09
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.08
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,58.5
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,22.6
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,67.28
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,77.15
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,81.32
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
921484,ARBOUR ROAD K 33,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.16
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,41.8
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.01
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.55
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.96
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.78
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,57.8
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,22.7
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,68.54
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,74.28
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,68.9
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
921484,ARBOUR ROAD K 33,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.06
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.59
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.61
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.63
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.05
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.34
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.93
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.31
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,61.9
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
