Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,22.8
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,61.24
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,82.13
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,68.99
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
921484,ARBOUR ROAD K 33,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.06
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,31.0
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.56
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.76
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.35
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.69
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.71
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.06
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,22.9
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,65.29
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,81.66
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,65.32
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
921484,ARBOUR ROAD K 33,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.91
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.85
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.49
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.09
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,56.6
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,23.0
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,55.94
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,75.27
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,68.22
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
921484,ARBOUR ROAD K 33,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.24
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.24
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.08
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.61
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.63
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.17
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.4
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,23.1
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.4
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,58.24
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,66.17
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
921484,ARBOUR ROAD K 33,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.51
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.17
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.36
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.14
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.14
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.98
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.24
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.7
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,23.3
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.11
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.83
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,53.82
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,86.82
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,68.89
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
921484,ARBOUR ROAD K 33,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.44
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.19
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.19
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.98
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.42
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,23.4
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.53
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.35
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.06
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,71.43
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,66.47
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
921484,ARBOUR ROAD K 33,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.39
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.32
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.45
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.58
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,50.7
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,23.5
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.49
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.21
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.56
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,78.47
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,64.89
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
921484,ARBOUR ROAD K 33,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.3
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.36
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.63
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.18
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.34
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,23.7
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.2
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.95
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.85
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.27
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,71.55
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,64.98
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
921484,ARBOUR ROAD K 33,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.57
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.49
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.12
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.21
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,52.6
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,23.8
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.95
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.81
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
