Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.67
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,63.8
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,62.35
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
921484,ARBOUR ROAD K 33,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.71
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,20.3
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.07
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.78
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.24
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,54.9
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,24.0
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.8
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.58
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.33
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,64.2
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
921484,ARBOUR ROAD K 33,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.41
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.92
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.53
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.78
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.36
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,54.2
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,24.2
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.8
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.59
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.48
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,62.78
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,64.38
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
921484,ARBOUR ROAD K 33,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.47
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.9
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.13
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.89
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.17
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.67
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,51.2
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,24.3
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.67
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.35
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.48
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.8
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,70.61
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,64.55
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
921484,ARBOUR ROAD K 33,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.2
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.45
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.83
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.96
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.58
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.07
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,51.7
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,24.5
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.71
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.41
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.77
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,70.67
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,61.29
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
921484,ARBOUR ROAD K 33,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.13
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.3
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.4
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.72
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.46
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.49
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,24.7
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.01
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.6
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,64.09
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,61.9
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
921484,ARBOUR ROAD K 33,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.41
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.86
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.75
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.7
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.6
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,53.0
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,24.9
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.15
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.79
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.45
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,63.23
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,66.93
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
921484,ARBOUR ROAD K 33,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.07
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.37
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,33.8
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.45
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.8
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.21
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.99
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,56.1
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,25.0
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.99
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.47
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,65.32
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,68.95
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
921484,ARBOUR ROAD K 33,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.21
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.77
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.61
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,51.9
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,25.2
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.4
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.99
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,66.54
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,70.07
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
921484,ARBOUR ROAD K 33,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
