Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,26.1
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.15
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.27
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.22
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,25.4
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.34
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,60.63
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,64.79
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,67.64
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
921484,ARBOUR ROAD K 33,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.94
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.73
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.55
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.2
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.51
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.24
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.28
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,25.6
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.45
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,60.97
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,69.76
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
921484,ARBOUR ROAD K 33,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.7
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,30.2
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.81
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.02
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.17
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.13
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,25.7
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.33
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,68.86
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,68.4
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
921484,ARBOUR ROAD K 33,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.39
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,29.4
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.34
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.18
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.24
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.9
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,25.9
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,62.05
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,70.6
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,72.67
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
921484,ARBOUR ROAD K 33,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.53
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,31.4
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.88
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.3
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.88
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,53.6
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,26.1
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.33
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.09
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,69.3
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,71.52
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
921484,ARBOUR ROAD K 33,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.76
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.44
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.61
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.88
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.22
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,55.6
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.7
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,26.2
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.83
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,68.03
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,72.61
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,72.4
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
921484,ARBOUR ROAD K 33,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.18
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.51
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.12
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.17
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.83
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.03
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,48.5
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,26.4
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,71.3
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,75.24
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,72.07
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
921484,ARBOUR ROAD K 33,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.79
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,38.7
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.2
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.4
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.64
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.66
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.23
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.74
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,26.6
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,75.21
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,75.79
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,73.95
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
921484,ARBOUR ROAD K 33,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
